Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
