Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776819,Old Station Road - Bromsgrove,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.81
