Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
