Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.89
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.24
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
