Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.38
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.92
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.34
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.97
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.22
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
