Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.07
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.5
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.33
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.94
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776819,Old Station Road - Bromsgrove,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.75
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.01
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.21
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776819,Old Station Road - Bromsgrove,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.71
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.15
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.38
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.63
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.83
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.39
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.13
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.96
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.47
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,153.2
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.81
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,164.1
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.26
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
