Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.88
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.13
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,153.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.21
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.73
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.98
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.93
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.38
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776819,Old Station Road - Bromsgrove,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.86
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,146.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.21
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.29
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.47
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.84
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776819,Old Station Road - Bromsgrove,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.66
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.22
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.33
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.25
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.15
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.24
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,39.26
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,165.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
