Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.64
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.26
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.63
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,150.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.84
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.24
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.65
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,154.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.94
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.87
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.52
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.24
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
776819,Old Station Road - Bromsgrove,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.15
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.64
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.24
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.29
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.48
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.56
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.54
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.17
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.21
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.27
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
