Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.32
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.55
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.54
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.24
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
