Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.04
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
