Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
