Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776819,Old Station Road - Bromsgrove,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
