Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
