Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
