Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
