Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
