Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.61
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.08
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
