Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.95
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.44
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.68
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.3
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.25
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.44
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.38
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.43
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
