Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.71
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776819,Old Station Road - Bromsgrove,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776819,Old Station Road - Bromsgrove,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.94
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.58
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
