Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.81
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.69
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776819,Old Station Road - Bromsgrove,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.48
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.22
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.13
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.83
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.69
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.77
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.58
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.99
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.13
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.49
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.37
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.8
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.37
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.32
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.56
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.09
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.99
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.86
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.69
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.55
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776819,Old Station Road - Bromsgrove,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.06
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.64
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.3
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776819,Old Station Road - Bromsgrove,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.37
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
