Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.37
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776819,Old Station Road - Bromsgrove,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.96
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776819,Old Station Road - Bromsgrove,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.72
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776819,Old Station Road - Bromsgrove,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.29
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.26
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.44
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.81
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.95
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.91
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
