Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.25
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.12
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.33
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.58
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.81
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.69
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
