Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.1
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.87
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.35
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.07
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.85
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
