Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.88
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776819,Old Station Road - Bromsgrove,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.12
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.07
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.36
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.62
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.11
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
