Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.81
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776819,Old Station Road - Bromsgrove,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.34
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.27
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.84
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.71
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776819,Old Station Road - Bromsgrove,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
776819,Old Station Road - Bromsgrove,2023-03-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
