Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
