Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776819,Old Station Road - Bromsgrove,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776819,Old Station Road - Bromsgrove,2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
