Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
