Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
