Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
