Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
776819,Old Station Road - Bromsgrove,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
776819,Old Station Road - Bromsgrove,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.79
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.73
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
