Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.9
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.53
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776819,Old Station Road - Bromsgrove,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.35
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.12
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.87
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.07
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.91
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.04
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.09
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.52
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.47
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
