Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.49
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.22
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.47
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.54
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.69
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.43
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.67
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.45
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
776819,Old Station Road - Bromsgrove,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.11
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.69
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.85
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.99
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.96
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.78
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776819,Old Station Road - Bromsgrove,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.56
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.09
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.93
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
776819,Old Station Road - Bromsgrove,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.81
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,147.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.04
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
776819,Old Station Road - Bromsgrove,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.23
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
