Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.18
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.51
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.18
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776819,Old Station Road - Bromsgrove,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.49
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.31
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776819,Old Station Road - Bromsgrove,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.21
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.69
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.04
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.45
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
