Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.69
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.83
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.82
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.5
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
