Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.64
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.95
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.56
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
