Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.49
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
