Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.46
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
