Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776819,Old Station Road - Bromsgrove,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
776819,Old Station Road - Bromsgrove,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
