Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
