Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.23
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.49
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.28
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
