Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.91
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.93
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776819,Old Station Road - Bromsgrove,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.87
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.29
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.71
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.23
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.97
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.88
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776819,Old Station Road - Bromsgrove,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.21
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.13
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.38
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.38
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
