Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.39
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.8
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.39
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.46
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.74
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.99
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.38
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.55
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.94
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776819,Old Station Road - Bromsgrove,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.85
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.04
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776819,Old Station Road - Bromsgrove,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.01
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.73
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776819,Old Station Road - Bromsgrove,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.18
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.82
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.7
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.41
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
