Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.42
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.29
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.08
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.13
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.42
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.25
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.88
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.45
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.3
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.99
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.33
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,149.2
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.41
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.53
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.07
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
