Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.24
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.66
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
