Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
