Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776819,Old Station Road - Bromsgrove,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
