Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776819,Old Station Road - Bromsgrove,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
