Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.99
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
