Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.15
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.47
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
