Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
