Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
