Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.94
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.79
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
