Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.97
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.02
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.87
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.92
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.23
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.21
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.76
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.35
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.58
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.06
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.58
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.99
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776819,Old Station Road - Bromsgrove,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.84
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776819,Old Station Road - Bromsgrove,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.73
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.76
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
