Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.54
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.16
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.39
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776819,Old Station Road - Bromsgrove,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.23
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.06
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.09
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.7
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.03
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.49
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.66
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
776819,Old Station Road - Bromsgrove,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
