Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
