Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
