Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776819,Old Station Road - Bromsgrove,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776819,Old Station Road - Bromsgrove,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
