Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
776819,Old Station Road - Bromsgrove,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
