Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.44
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
