Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776819,Old Station Road - Bromsgrove,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.11
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.04
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.21
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.89
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.68
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.77
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.97
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776819,Old Station Road - Bromsgrove,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.13
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.68
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
