Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.42
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.2
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.75
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.62
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.43
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.42
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
