Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.73
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.79
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.56
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.01
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.81
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776819,Old Station Road - Bromsgrove,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.07
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.14
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776819,Old Station Road - Bromsgrove,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.54
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.17
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.44
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.46
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776819,Old Station Road - Bromsgrove,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.72
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776819,Old Station Road - Bromsgrove,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.92
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.56
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.89
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
