Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.64
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.64
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.16
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.57
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.43
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.74
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.74
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.99
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.71
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.98
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,147.1
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.36
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776819,Old Station Road - Bromsgrove,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
